Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,4.6
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
913830,Cranmere Road Melton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,4.6
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
913830,Cranmere Road Melton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,4.5
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913830,Cranmere Road Melton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,4.5
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
913830,Cranmere Road Melton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,4.5
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
913830,Cranmere Road Melton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,4.4
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913830,Cranmere Road Melton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,4.4
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
913830,Cranmere Road Melton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,4.4
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
913830,Cranmere Road Melton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,4.3
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
913830,Cranmere Road Melton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
