Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,4.3
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
913830,Cranmere Road Melton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,4.3
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
913830,Cranmere Road Melton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,4.2
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
913830,Cranmere Road Melton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,4.1
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
913830,Cranmere Road Melton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,4.0
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
913830,Cranmere Road Melton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,3.9
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
913830,Cranmere Road Melton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913830,Cranmere Road Melton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,3.7
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
913830,Cranmere Road Melton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,3.6
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
913830,Cranmere Road Melton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
