Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,3.6
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
913830,Cranmere Road Melton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,3.5
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
913830,Cranmere Road Melton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,3.5
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
913830,Cranmere Road Melton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,3.6
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
913830,Cranmere Road Melton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,3.7
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
913830,Cranmere Road Melton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.48
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
913830,Cranmere Road Melton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.04
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,3.7
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
913830,Cranmere Road Melton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,3.7
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
913830,Cranmere Road Melton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,3.6
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
913830,Cranmere Road Melton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.85
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
