Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.52
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.7
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,3.7
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
913830,Cranmere Road Melton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,3.7
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
913830,Cranmere Road Melton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
913830,Cranmere Road Melton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
913830,Cranmere Road Melton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.95
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,72.5
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.1
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
913830,Cranmere Road Melton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.7
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,3.9
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.58
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
913830,Cranmere Road Melton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,3.9
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
913830,Cranmere Road Melton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,3.9
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
913830,Cranmere Road Melton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
913830,Cranmere Road Melton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
