Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
913830,Cranmere Road Melton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,3.9
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
913830,Cranmere Road Melton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,4.0
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
913830,Cranmere Road Melton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,4.1
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
913830,Cranmere Road Melton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,4.2
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
913830,Cranmere Road Melton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,4.3
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
913830,Cranmere Road Melton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,4.3
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
913830,Cranmere Road Melton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.9
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,4.4
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
913830,Cranmere Road Melton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,4.5
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
913830,Cranmere Road Melton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
