Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,4.6
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
913830,Cranmere Road Melton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,4.7
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
913830,Cranmere Road Melton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,4.8
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
913830,Cranmere Road Melton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.9
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
913830,Cranmere Road Melton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.9
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
913830,Cranmere Road Melton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.9
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
913830,Cranmere Road Melton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,4.8
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913830,Cranmere Road Melton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,4.7
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
913830,Cranmere Road Melton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,4.6
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
913830,Cranmere Road Melton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
