Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,4.6
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
913830,Cranmere Road Melton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,4.6
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
913830,Cranmere Road Melton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,4.7
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
913830,Cranmere Road Melton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,4.8
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
913830,Cranmere Road Melton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,4.8
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
913830,Cranmere Road Melton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.9
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
913830,Cranmere Road Melton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,50.5
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,5.0
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
913830,Cranmere Road Melton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,5.0
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
913830,Cranmere Road Melton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,5.1
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
913830,Cranmere Road Melton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
