Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,5.1
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
913830,Cranmere Road Melton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,5.1
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
913830,Cranmere Road Melton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,5.0
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
913830,Cranmere Road Melton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,4.8
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
913830,Cranmere Road Melton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,4.7
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913830,Cranmere Road Melton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,4.6
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
913830,Cranmere Road Melton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,4.4
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
913830,Cranmere Road Melton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,4.3
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
913830,Cranmere Road Melton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,4.2
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913830,Cranmere Road Melton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
