Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,4.0
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913830,Cranmere Road Melton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,3.8
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
913830,Cranmere Road Melton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,3.6
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
913830,Cranmere Road Melton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.28
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,3.4
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913830,Cranmere Road Melton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.32
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,3.2
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913830,Cranmere Road Melton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,2.9
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
913830,Cranmere Road Melton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,71.2
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,2.6
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913830,Cranmere Road Melton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,2.3
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
913830,Cranmere Road Melton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,2.0
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913830,Cranmere Road Melton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,1.7
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
