Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913830,Cranmere Road Melton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,1.3
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913830,Cranmere Road Melton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,1.1
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
913830,Cranmere Road Melton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.8
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
913830,Cranmere Road Melton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.7
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
913830,Cranmere Road Melton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
913830,Cranmere Road Melton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
913830,Cranmere Road Melton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
913830,Cranmere Road Melton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.3
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
913830,Cranmere Road Melton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.2
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
