Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
913830,Cranmere Road Melton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.1
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
913830,Cranmere Road Melton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.1
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
913830,Cranmere Road Melton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,56.8
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.1
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
913830,Cranmere Road Melton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.1
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
913830,Cranmere Road Melton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.1
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
913830,Cranmere Road Melton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
913830,Cranmere Road Melton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
913830,Cranmere Road Melton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.79
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,77.3
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.8
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
913830,Cranmere Road Melton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.47
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
