Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
913830,Cranmere Road Melton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
913830,Cranmere Road Melton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
913830,Cranmere Road Melton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.77
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.1
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
913830,Cranmere Road Melton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.75
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
913830,Cranmere Road Melton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
913830,Cranmere Road Melton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913830,Cranmere Road Melton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.1
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
913830,Cranmere Road Melton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.2
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
913830,Cranmere Road Melton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.3
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
