Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
913830,Cranmere Road Melton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
913830,Cranmere Road Melton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,61.9
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913830,Cranmere Road Melton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913830,Cranmere Road Melton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.3
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913830,Cranmere Road Melton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,63.3
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.3
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913830,Cranmere Road Melton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.3
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.3
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
