Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913830,Cranmere Road Melton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
913830,Cranmere Road Melton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
913830,Cranmere Road Melton,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913830,Cranmere Road Melton,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913830,Cranmere Road Melton,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
913830,Cranmere Road Melton,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
