Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
913830,Cranmere Road Melton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
913830,Cranmere Road Melton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.4
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
913830,Cranmere Road Melton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
913830,Cranmere Road Melton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913830,Cranmere Road Melton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
913830,Cranmere Road Melton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.5
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
913830,Cranmere Road Melton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.6
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
913830,Cranmere Road Melton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
