Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.6
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
913830,Cranmere Road Melton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.6
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
913830,Cranmere Road Melton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.7
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913830,Cranmere Road Melton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.8
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913830,Cranmere Road Melton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.8
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913830,Cranmere Road Melton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.7
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.6
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
913830,Cranmere Road Melton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.6
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913830,Cranmere Road Melton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
913830,Cranmere Road Melton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
