Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
913830,Cranmere Road Melton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
913830,Cranmere Road Melton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913830,Cranmere Road Melton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
913830,Cranmere Road Melton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913830,Cranmere Road Melton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
913830,Cranmere Road Melton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
