Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
913830,Cranmere Road Melton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
913830,Cranmere Road Melton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
913830,Cranmere Road Melton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
913830,Cranmere Road Melton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
913830,Cranmere Road Melton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913830,Cranmere Road Melton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
913830,Cranmere Road Melton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
913830,Cranmere Road Melton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
913830,Cranmere Road Melton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
