Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,12.7
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
913830,Cranmere Road Melton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,12.7
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
913830,Cranmere Road Melton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
913830,Cranmere Road Melton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.61
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
913830,Cranmere Road Melton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.59
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
913830,Cranmere Road Melton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
913830,Cranmere Road Melton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
913830,Cranmere Road Melton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
913830,Cranmere Road Melton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
913830,Cranmere Road Melton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,48.7
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
