Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,12.7
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
913830,Cranmere Road Melton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,12.6
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
913830,Cranmere Road Melton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,12.6
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
913830,Cranmere Road Melton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,12.5
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
913830,Cranmere Road Melton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,12.5
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
913830,Cranmere Road Melton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,12.4
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
913830,Cranmere Road Melton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.13
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,12.3
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
913830,Cranmere Road Melton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,12.3
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
913830,Cranmere Road Melton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,12.2
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
913830,Cranmere Road Melton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
