Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,12.1
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
913830,Cranmere Road Melton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.9
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
913830,Cranmere Road Melton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,12.0
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
913830,Cranmere Road Melton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,12.0
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
913830,Cranmere Road Melton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,12.0
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
913830,Cranmere Road Melton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,11.9
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
913830,Cranmere Road Melton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,11.9
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
913830,Cranmere Road Melton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,11.9
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
913830,Cranmere Road Melton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,11.8
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
913830,Cranmere Road Melton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,11.8
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
