Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
913830,Cranmere Road Melton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,11.8
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
913830,Cranmere Road Melton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,11.8
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
913830,Cranmere Road Melton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,11.8
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913830,Cranmere Road Melton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,11.8
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.7
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
913830,Cranmere Road Melton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.7
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
913830,Cranmere Road Melton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.6
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913830,Cranmere Road Melton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.6
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
913830,Cranmere Road Melton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.6
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
