Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
913830,Cranmere Road Melton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
913830,Cranmere Road Melton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
913830,Cranmere Road Melton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
913830,Cranmere Road Melton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913830,Cranmere Road Melton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
913830,Cranmere Road Melton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913830,Cranmere Road Melton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913830,Cranmere Road Melton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.65
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,11.4
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
