Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913830,Cranmere Road Melton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,11.4
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
913830,Cranmere Road Melton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
913830,Cranmere Road Melton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,11.2
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
913830,Cranmere Road Melton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,11.1
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913830,Cranmere Road Melton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913830,Cranmere Road Melton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
913830,Cranmere Road Melton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913830,Cranmere Road Melton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.6
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913830,Cranmere Road Melton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,10.4
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
913830,Cranmere Road Melton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
