Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,10.2
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
913830,Cranmere Road Melton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.0
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913830,Cranmere Road Melton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,9.7
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913830,Cranmere Road Melton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913830,Cranmere Road Melton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,9.3
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
913830,Cranmere Road Melton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,9.1
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
913830,Cranmere Road Melton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,8.9
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913830,Cranmere Road Melton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,8.7
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913830,Cranmere Road Melton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
913830,Cranmere Road Melton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
