Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,8.4
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,8.3
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
913830,Cranmere Road Melton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,8.2
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
913830,Cranmere Road Melton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,8.0
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,8.0
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913830,Cranmere Road Melton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.12
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,7.9
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
913830,Cranmere Road Melton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,7.9
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
913830,Cranmere Road Melton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
913830,Cranmere Road Melton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
913830,Cranmere Road Melton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
