Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,7.7
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
913830,Cranmere Road Melton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,7.7
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913830,Cranmere Road Melton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913830,Cranmere Road Melton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913830,Cranmere Road Melton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
913830,Cranmere Road Melton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
913830,Cranmere Road Melton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
913830,Cranmere Road Melton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
913830,Cranmere Road Melton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
