Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
913830,Cranmere Road Melton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
913830,Cranmere Road Melton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
913830,Cranmere Road Melton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,6.7
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
913830,Cranmere Road Melton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
913830,Cranmere Road Melton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
