Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
913830,Cranmere Road Melton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,60.9
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
913830,Cranmere Road Melton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
913830,Cranmere Road Melton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,5.9
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
913830,Cranmere Road Melton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
