Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
913830,Cranmere Road Melton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
913830,Cranmere Road Melton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.8
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,5.9
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,5.9
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
913830,Cranmere Road Melton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
