Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913830,Cranmere Road Melton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
913830,Cranmere Road Melton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
913830,Cranmere Road Melton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
913830,Cranmere Road Melton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
