Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913830,Cranmere Road Melton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,5.9
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
913830,Cranmere Road Melton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
913830,Cranmere Road Melton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
913830,Cranmere Road Melton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
913830,Cranmere Road Melton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
