Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
913830,Cranmere Road Melton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
913830,Cranmere Road Melton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913830,Cranmere Road Melton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913830,Cranmere Road Melton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913830,Cranmere Road Melton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
913830,Cranmere Road Melton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913830,Cranmere Road Melton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913830,Cranmere Road Melton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
