Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
913830,Cranmere Road Melton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913830,Cranmere Road Melton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.18
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,75.0
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
913830,Cranmere Road Melton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.98
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,82.9
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
913830,Cranmere Road Melton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
913830,Cranmere Road Melton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
913830,Cranmere Road Melton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.67
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,74.0
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
913830,Cranmere Road Melton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
913830,Cranmere Road Melton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
913830,Cranmere Road Melton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
