Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
913830,Cranmere Road Melton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
913830,Cranmere Road Melton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
913830,Cranmere Road Melton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913830,Cranmere Road Melton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.15
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
913830,Cranmere Road Melton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
913830,Cranmere Road Melton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
913830,Cranmere Road Melton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
913830,Cranmere Road Melton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
913830,Cranmere Road Melton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
