Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
913830,Cranmere Road Melton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
913830,Cranmere Road Melton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,7.7
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
913830,Cranmere Road Melton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
913830,Cranmere Road Melton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,7.9
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
913830,Cranmere Road Melton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,8.1
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
913830,Cranmere Road Melton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,8.2
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
913830,Cranmere Road Melton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,8.3
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
913830,Cranmere Road Melton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.79
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,8.4
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
913830,Cranmere Road Melton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,8.5
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
913830,Cranmere Road Melton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
