Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
913830,Cranmere Road Melton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,8.7
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
913830,Cranmere Road Melton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,8.8
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
913830,Cranmere Road Melton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,9.0
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
913830,Cranmere Road Melton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,9.1
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
913830,Cranmere Road Melton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,9.3
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
913830,Cranmere Road Melton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
913830,Cranmere Road Melton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,9.6
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
913830,Cranmere Road Melton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,9.7
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
913830,Cranmere Road Melton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
