Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,9.9
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
913830,Cranmere Road Melton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,10.0
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913830,Cranmere Road Melton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,10.0
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913830,Cranmere Road Melton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,10.1
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
913830,Cranmere Road Melton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,10.2
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
913830,Cranmere Road Melton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,10.3
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,10.3
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,10.4
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913830,Cranmere Road Melton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,10.5
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
913830,Cranmere Road Melton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.49
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
