Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,10.5
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,64.9
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,10.5
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
913830,Cranmere Road Melton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.88
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,10.6
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
913830,Cranmere Road Melton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.94
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,10.7
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913830,Cranmere Road Melton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.54
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,10.7
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913830,Cranmere Road Melton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913830,Cranmere Road Melton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913830,Cranmere Road Melton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.88
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913830,Cranmere Road Melton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913830,Cranmere Road Melton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
