Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,10.7
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
913830,Cranmere Road Melton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,10.6
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
913830,Cranmere Road Melton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,10.6
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
913830,Cranmere Road Melton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.23
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,10.5
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
913830,Cranmere Road Melton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,10.5
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913830,Cranmere Road Melton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,10.5
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.75
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,10.5
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,10.4
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
913830,Cranmere Road Melton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,10.3
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
913830,Cranmere Road Melton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
