Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,8.7
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,8.5
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
913830,Cranmere Road Melton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,8.5
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
913830,Cranmere Road Melton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,8.5
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
913830,Cranmere Road Melton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913830,Cranmere Road Melton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913830,Cranmere Road Melton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,59.7
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,8.7
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
913830,Cranmere Road Melton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
