Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,8.8
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913830,Cranmere Road Melton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,8.8
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
913830,Cranmere Road Melton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,8.9
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
913830,Cranmere Road Melton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,9.0
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,9.1
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
913830,Cranmere Road Melton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,9.2
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
913830,Cranmere Road Melton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,9.3
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
913830,Cranmere Road Melton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
913830,Cranmere Road Melton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
913830,Cranmere Road Melton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
