Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,9.7
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913830,Cranmere Road Melton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,9.8
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913830,Cranmere Road Melton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,9.9
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
913830,Cranmere Road Melton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,10.1
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
913830,Cranmere Road Melton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,10.2
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
913830,Cranmere Road Melton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,10.4
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,10.6
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,10.8
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913830,Cranmere Road Melton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,63.4
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,11.2
