Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,60.6
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,11.5
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
913830,Cranmere Road Melton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.46
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,11.8
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,61.7
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,12.1
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,67.0
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,12.2
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
913830,Cranmere Road Melton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.43
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,12.4
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,12.5
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,12.5
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,12.6
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,12.6
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
