Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
913830,Cranmere Road Melton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,12.6
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,12.7
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
913830,Cranmere Road Melton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,12.7
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
913830,Cranmere Road Melton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,12.7
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,12.8
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
913830,Cranmere Road Melton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
