Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913830,Cranmere Road Melton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
913830,Cranmere Road Melton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
913830,Cranmere Road Melton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
913830,Cranmere Road Melton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
913830,Cranmere Road Melton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
913830,Cranmere Road Melton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
913830,Cranmere Road Melton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913830,Cranmere Road Melton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
