Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913830,Cranmere Road Melton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
913830,Cranmere Road Melton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,12.9
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,13.0
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
913830,Cranmere Road Melton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
913830,Cranmere Road Melton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,6.8
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
