Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,6.8
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
913830,Cranmere Road Melton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913830,Cranmere Road Melton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913830,Cranmere Road Melton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913830,Cranmere Road Melton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
913830,Cranmere Road Melton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
913830,Cranmere Road Melton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913830,Cranmere Road Melton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913830,Cranmere Road Melton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
913830,Cranmere Road Melton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
