Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913830,Cranmere Road Melton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
913830,Cranmere Road Melton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
913830,Cranmere Road Melton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
913830,Cranmere Road Melton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,7.4
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
913830,Cranmere Road Melton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
913830,Cranmere Road Melton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
913830,Cranmere Road Melton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
913830,Cranmere Road Melton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
913830,Cranmere Road Melton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
