Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
913830,Cranmere Road Melton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
913830,Cranmere Road Melton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
913830,Cranmere Road Melton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
913830,Cranmere Road Melton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
913830,Cranmere Road Melton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,7.7
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
913830,Cranmere Road Melton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.05
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
913830,Cranmere Road Melton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,48.5
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
913830,Cranmere Road Melton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
913830,Cranmere Road Melton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
