Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,7.9
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
913830,Cranmere Road Melton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,7.9
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
913830,Cranmere Road Melton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,63.1
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,7.9
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
913830,Cranmere Road Melton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,8.0
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
913830,Cranmere Road Melton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,8.0
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
913830,Cranmere Road Melton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,8.0
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
913830,Cranmere Road Melton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,8.0
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
913830,Cranmere Road Melton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,8.0
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
913830,Cranmere Road Melton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,8.1
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
913830,Cranmere Road Melton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
