Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,8.2
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
913830,Cranmere Road Melton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,8.3
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
913830,Cranmere Road Melton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,8.4
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
913830,Cranmere Road Melton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,8.5
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
913830,Cranmere Road Melton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,8.6
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
913830,Cranmere Road Melton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,8.7
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
913830,Cranmere Road Melton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,8.8
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
913830,Cranmere Road Melton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,8.8
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913830,Cranmere Road Melton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,8.9
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
913830,Cranmere Road Melton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
