Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,9.0
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
913830,Cranmere Road Melton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,9.0
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913830,Cranmere Road Melton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,9.1
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
913830,Cranmere Road Melton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,9.1
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
913830,Cranmere Road Melton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,9.2
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
913830,Cranmere Road Melton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,9.3
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
913830,Cranmere Road Melton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,9.3
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913830,Cranmere Road Melton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,9.4
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
913830,Cranmere Road Melton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,9.4
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913830,Cranmere Road Melton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
