Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913830,Cranmere Road Melton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913830,Cranmere Road Melton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913830,Cranmere Road Melton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913830,Cranmere Road Melton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,9.5
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913830,Cranmere Road Melton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,9.3
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,9.4
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
913830,Cranmere Road Melton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,9.2
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
913830,Cranmere Road Melton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,9.2
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913830,Cranmere Road Melton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
