Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,9.0
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
913830,Cranmere Road Melton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,8.8
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
913830,Cranmere Road Melton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.75
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,82.2
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,8.4
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
913830,Cranmere Road Melton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,8.1
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
913830,Cranmere Road Melton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,7.8
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
913830,Cranmere Road Melton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,7.6
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
913830,Cranmere Road Melton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,7.5
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
913830,Cranmere Road Melton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
913830,Cranmere Road Melton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913830,Cranmere Road Melton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,7.0
