Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
913830,Cranmere Road Melton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,6.8
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
913830,Cranmere Road Melton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913830,Cranmere Road Melton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
913830,Cranmere Road Melton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913830,Cranmere Road Melton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
913830,Cranmere Road Melton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
913830,Cranmere Road Melton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
913830,Cranmere Road Melton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
913830,Cranmere Road Melton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,5.9
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
