Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
913830,Cranmere Road Melton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.5
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,5.9
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
913830,Cranmere Road Melton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
913830,Cranmere Road Melton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.18
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,67.5
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913830,Cranmere Road Melton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
913830,Cranmere Road Melton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
913830,Cranmere Road Melton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
913830,Cranmere Road Melton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913830,Cranmere Road Melton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
913830,Cranmere Road Melton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
