Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
913830,Cranmere Road Melton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
913830,Cranmere Road Melton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
913830,Cranmere Road Melton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913830,Cranmere Road Melton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
913830,Cranmere Road Melton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
913830,Cranmere Road Melton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913830,Cranmere Road Melton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
913830,Cranmere Road Melton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
