Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
913830,Cranmere Road Melton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
913830,Cranmere Road Melton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,5.6
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
913830,Cranmere Road Melton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,5.7
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,5.8
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,5.9
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
913830,Cranmere Road Melton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
913830,Cranmere Road Melton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
