Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,6.0
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
913830,Cranmere Road Melton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.63
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,6.1
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
913830,Cranmere Road Melton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,6.2
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
913830,Cranmere Road Melton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
