Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,6.3
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
913830,Cranmere Road Melton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
913830,Cranmere Road Melton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,6.4
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
913830,Cranmere Road Melton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,6.5
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
913830,Cranmere Road Melton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
