Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,6.6
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
913830,Cranmere Road Melton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.8
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,6.7
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,6.8
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,6.9
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
913830,Cranmere Road Melton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
913830,Cranmere Road Melton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
913830,Cranmere Road Melton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,7.0
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
913830,Cranmere Road Melton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,7.1
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913830,Cranmere Road Melton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
913830,Cranmere Road Melton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
