Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
913830,Cranmere Road Melton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
913830,Cranmere Road Melton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,7.3
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
913830,Cranmere Road Melton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,7.2
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
913830,Cranmere Road Melton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
913830,Cranmere Road Melton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.9
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
913830,Cranmere Road Melton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,11.0
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
913830,Cranmere Road Melton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
