Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,11.1
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
913830,Cranmere Road Melton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,11.1
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
913830,Cranmere Road Melton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,11.2
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913830,Cranmere Road Melton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,11.2
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913830,Cranmere Road Melton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
913830,Cranmere Road Melton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
913830,Cranmere Road Melton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
913830,Cranmere Road Melton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913830,Cranmere Road Melton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,11.3
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
913830,Cranmere Road Melton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913830,Cranmere Road Melton,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
